Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.94
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94427
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98105
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74289
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97266
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92071
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94931
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95688
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.13
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1014
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.41677
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88861
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91666
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95343
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8768
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97467
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90719
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95886
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9765
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,50.38
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.69
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.94
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21257
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76651
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79397
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,72.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94513
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97018
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9841
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90787
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98566
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96661
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.62
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.62
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.88
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.62
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.81
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.75
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.31
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1498
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43264
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88931
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.62
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91266
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98578
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86761
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.38
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89303
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92892
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94769
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,34.12
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-161.69
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.69
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10518
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70532
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89664
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
