Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9491
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96887
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87268
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98233
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94629
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93149
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.38
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-85.63
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.88
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.37
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02766
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81509
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9147
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96744
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97656
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87536
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,21.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97693
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87427
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93515
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9754
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.37
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16683
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97494
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91623
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95349
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98096
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9079
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9772
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95358
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92288
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96915
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98993
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.75
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.44
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01787
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95752
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82016
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,75.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97278
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90713
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97272
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77044
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94055
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98145
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99005
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.31
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18883
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94821
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91977
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
