Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96225
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88324
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.12
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94186
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86407
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94122
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97858
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,46.5
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.19
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.5
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.56
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14098
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92038
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95441
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95785
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94491
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90802
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92474
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,52.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.94
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13387
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68856
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95761
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95868
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89078
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,45.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,45.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92337
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8551
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90503
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97928
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99191
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.38
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.06
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.81
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21331
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93491
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94052
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,77.88
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94629
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97302
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,55.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.62
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93262
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89371
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93957
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.88
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,70.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.88
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.94
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.19
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19335
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94095
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95413
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
