Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95618
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97482
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.62
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94937
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99777
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95444
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,75.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,75.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.12
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.56
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.56
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23818
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90552
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,95.5
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95764
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88659
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.12
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.12
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93457
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96374
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96744
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9787
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.62
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.38
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.62
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.62
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.13
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08861
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91266
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98047
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97705
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96826
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9657
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9462
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,67.62
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.56
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14519
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94397
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90259
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99792
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91824
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,40.75
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.25
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.13
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94586
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92941
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96887
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93329
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.62
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,73.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
