Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27987
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90216
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93985
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95935
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99799
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95279
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,52.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94122
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55471
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94757
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98001
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.12
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,68.88
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,69.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.13
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.69
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14549
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90893
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93643
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95731
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98138
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.06
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95593
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94476
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94974
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97345
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.12
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.12
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,80.12
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,80.25
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.12
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-109.25
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06572
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93445
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93579
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,113.62
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93802
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97833
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,34.5
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,34.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.62
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.5
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,43.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96124
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64871
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99225
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97153
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97983
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98569
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,32.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.06
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.87
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03243
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91641
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92755
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93576
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99939
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93594
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,77.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,77.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.19
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92667
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94009
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99118
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97635
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97882
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.62
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.38
