Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.38
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.06
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.56
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27846
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91919
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93893
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,45.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95422
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99969
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96094
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,114.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,114.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,45.62
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93783
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62899
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97379
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,70.75
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-164.18
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.19
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51034
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94247
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92062
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,183.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99564
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94412
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.13
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94736
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94076
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.62
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.81
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18349
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90457
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90494
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,100.75
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,109.38
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93921
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97049
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,24.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95389
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97156
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98248
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98428
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,43.12
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.81
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.44
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16078
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87304
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92456
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91302
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98401
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,17.5
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97861
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.949
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97449
