Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98276
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,75.62
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,75.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,60.44
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.69
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04897
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87778
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93954
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,121.12
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9816
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97543
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99744
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97659
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99005
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,82.5
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,82.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.07
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1267
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86148
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91098
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,119.62
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98199
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,39.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97592
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98547
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.88
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,37.12
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.62
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.75
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.62
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.13
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08595
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95615
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93735
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,125.12
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99164
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99774
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,58.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,35.5
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,35.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95975
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99957
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9465
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.75
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.31
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25109
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87628
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91785
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,126.38
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93136
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,46.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97482
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
