Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96539
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.25
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,62.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,62.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.13
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11293
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80179
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92999
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,95.62
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92929
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99792
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,53.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,44.12
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.19
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98032
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97296
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94452
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,41.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,42.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.88
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,96.88
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,97.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.88
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,62.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,62.88
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.62
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.13
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.19
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2936
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81521
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91885
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.62
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92413
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96265
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,81.88
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,89.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.38
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.87
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97052
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97388
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96359
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97208
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98532
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,38.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,77.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,77.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.69
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.81
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.56
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22423
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81979
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91794
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91864
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,51.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.12
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98434
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,43.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.12
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,92.25
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,92.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,59.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.38
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.94
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26149
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90759
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92908
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,148.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,148.25
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92557
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99829
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99118
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,58.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,31.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95142
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96057
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
