Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97028
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,76.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,77.25
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,89.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,90.12
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.94
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.25
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.44
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32561
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95895
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92737
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,151.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,126.62
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,126.88
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93423
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98416
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,34.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,34.12
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84372
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98505
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,45.25
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,45.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,47.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,42.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.25
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05965
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84692
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95093
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94598
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97284
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.62
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95157
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95517
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98184
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,39.25
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,40.75
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,88.75
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,89.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,63.25
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.25
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.25
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.94
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22826
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94443
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94134
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,135.38
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,135.5
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95279
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96201
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.62
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.88
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96875
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99905
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87802
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96503
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,71.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,71.5
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.38
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,77.62
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.88
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.19
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09221
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93741
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93478
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,121.88
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93307
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93262
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,55.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,55.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
