Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99066
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93222
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97412
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96832
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96408
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.13
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09084
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67587
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95773
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,91.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94726
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98379
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95831
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.07
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90353
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93716
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9267
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,69.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,69.12
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,53.5
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.69
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.81
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18343
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86487
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9039
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93561
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99322
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,37.88
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,11.31
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96997
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98111
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.12
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,54.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.25
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.75
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11327
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62188
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93359
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91247
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9967
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97247
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95187
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98981
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.12
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,50.5
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.12
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.88
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.87
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.5
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16841
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63824
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,62.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,130.25
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.62
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91431
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9462
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
