Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,48.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,48.88
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.06
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95178
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94714
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9866
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98569
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.5
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,62.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.31
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.81
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21709
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70074
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89755
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96231
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.38
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.62
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98575
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94195
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,50.38
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,50.5
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,81.12
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,87.62
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,56.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.12
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.69
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,49.31
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.56
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07564
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63677
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94495
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8757
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96484
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,20.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98328
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96548
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,67.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,68.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.75
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,54.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.94
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01924
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70538
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93948
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88962
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95157
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95248
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.38
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.25
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.38
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.06
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34502
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68353
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94202
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
