Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87594
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98456
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.88
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9863
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95972
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98108
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,84.5
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,84.88
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.62
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.69
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,49.69
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10964
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65023
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92743
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,120.25
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87704
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96817
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.75814
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98041
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.75
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,79.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,79.5
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,61.62
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.75
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.56
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13057
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74408
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92889
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88269
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97208
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89691
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.81
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.88
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0869
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6401
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90826
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,105.62
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,94.12
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85702
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,34.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94415
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91736
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85696
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98474
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.25
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.44
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10802
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59466
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9382
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
