Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84662
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,39.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.25
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89999
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64691
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99661
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84912
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97977
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.62
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.69
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.87
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.56
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16356
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.66159
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90607
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90243
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.62
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,42.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.06
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94394
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55303
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89053
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97372
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,60.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,60.12
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.12
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-134.81
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.75
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.44
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08916
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57971
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92215
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.19
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91739
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92389
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.56
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94266
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42321
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98993
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90069
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98025
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.56
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09508
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64273
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92932
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90683
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97198
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.69
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.94
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96301
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44582
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97775
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9794
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.62
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.38
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.25
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.44
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.19
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06331
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5996
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92035
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
