Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96451
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98581
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97061
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.5
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.25
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91202
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67211
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95886
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99228
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,55.25
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.38
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.38
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,50.81
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19725
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62463
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91781
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,82.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8316
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9975
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98044
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.38
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.87
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8504
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75595
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98242
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9924
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.5
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.62
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.5
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.25
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,62.62
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,62.62
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.62
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.44
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.81
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.44
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20186
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.71575
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86535
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,103.12
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88644
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.31
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8753
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86984
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92776
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93707
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,77.38
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,77.75
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.62
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,60.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,60.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.94
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.13
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.5
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26299
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74902
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93442
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,123.5
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86984
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,69.88
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,70.88
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.12
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8909
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8136
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78085
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93057
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98105
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,38.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.62
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.82
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.37
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19625
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62853
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93909
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
