Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,110.25
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88605
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.25
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.25
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,51.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86007
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93579
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97125
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97937
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.5
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.38
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.69
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.69
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14296
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77475
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91095
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,87.5
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,131.75
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88595
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,42.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86639
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8909
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97397
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97305
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-66.81
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,49.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.5
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02666
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63198
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91293
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,98.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,103.88
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98514
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.12
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.69
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93338
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94604
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96533
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96844
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.5
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,45.5
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.5
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09041
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48248
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90466
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94739
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99826
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94958
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89969
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97415
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98135
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98526
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,38.5
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.37
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.75
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13701
