Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9379
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92068
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,72.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92004
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,22.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87649
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93106
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88104
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98196
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98138
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,36.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,36.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.12
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,69.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-115.81
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-55.44
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.75
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13121
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.40301
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93121
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94257
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-41.63
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86096
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96738
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.64941
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97195
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,55.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,56.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.62
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.62
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.37
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.44
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01784
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64709
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87366
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.38
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92819
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.5
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.62
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.12
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.75
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.44
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-39.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99173
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98282
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.72412
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97104
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96851
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.38
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.87
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06957
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76956
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87881
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93744
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,43.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,44.12
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.62
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91083
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9263
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98178
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97629
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,34.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.12
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.12
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,66.75
