Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.56
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.81
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10262
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63659
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92767
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,119.12
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93664
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9939
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91226
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94366
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90945
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9881
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,47.88
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.94
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.56
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10536
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83593
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93796
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.31
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84955
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92123
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,34.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-38.87
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99225
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96112
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.70559
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98422
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,35.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,54.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,49.38
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.94
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20644
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63333
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83334
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,98.12
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90018
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99228
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.38
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.62
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89999
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70062
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94931
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97726
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,45.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.62
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.62
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.13
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.31
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20668
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74179
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82574
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86276
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91162
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,34.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.13
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93924
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49392
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98087
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96875
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96957
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
