Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,51.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-83.37
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.94
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.75
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06178
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65029
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81231
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89194
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98553
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95239
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8931
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85605
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97754
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9913
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97259
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,38.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.75
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.12
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-81.94
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.81
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03362
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63931
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89255
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9281
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97177
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88357
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,41.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.25
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,47.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,57.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.44
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.06
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.31
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00935
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7973
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86377
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97827
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93091
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.31
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98267
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9527
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.936
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,44.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,75.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,75.88
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.94
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.37
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.87
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22341
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68386
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85455
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86435
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97971
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9241
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.5
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.69
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92871
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99799
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94955
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
