Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96722
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,77.75
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,78.25
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,75.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,76.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-179.31
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21831
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68789
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83923
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91952
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95248
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99078
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.88
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.5
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92447
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.06
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89651
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98489
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,43.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,43.5
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-115.94
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.19
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.44
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04826
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78082
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91177
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,52.88
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92142
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95575
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97879
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.88
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.5
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88501
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98663
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97708
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97598
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,49.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,50.12
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,44.88
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,79.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,79.5
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.25
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.25
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.44
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09703
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64846
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96503
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,116.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85144
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98764
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.31
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72515
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96939
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.62
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.87
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0869
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6907
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8836
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,78.5
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93399
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9729
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9848
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.87
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78347
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
