Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98294
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,49.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.88
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-115.88
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.25
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,48.38
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12523
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78772
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.65072
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98016
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93106
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.13
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5187
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97601
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,80.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,80.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.88
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.44
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.56
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.25
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13188
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63684
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93121
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89572
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.88
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,32.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.88
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,33.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,33.38
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.44
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90228
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45803
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99976
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9664
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,36.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,36.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,43.62
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.31
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.81
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14211
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73996
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95554
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90469
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92364
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60882
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96127
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96497
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.75
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.06
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.63
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.37
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15602
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77432
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95969
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96982
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96542
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
