Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88571
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96976
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98456
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,55.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.75
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.69
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.94
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20714
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8406
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95157
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90979
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96097
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96255
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.44
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97729
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58126
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99991
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97281
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97958
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.75
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,94.12
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,94.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.12
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.69
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.13
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23915
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80432
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92251
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,140.38
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,140.62
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87304
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98486
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93213
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.06
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85449
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77288
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97061
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96808
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,34.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,57.62
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,57.75
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-166.44
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21547
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84668
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91275
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9541
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97937
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.81
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95135
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81457
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96365
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.88
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.31
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.94
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24324
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84631
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83844
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90008
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92718
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
