Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95367
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41161
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95624
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95102
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.12
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14998
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87961
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93039
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87481
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98062
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94446
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.31
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89899
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51449
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93597
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95276
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98413
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.75
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.56
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.19
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16191
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47832
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90094
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94318
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99258
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93136
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.87
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92016
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96118
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9841
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97821
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.12
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.38
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.25
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.87
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.63
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12914
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89651
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92996
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96469
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97598
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.19
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,37.13
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96106
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59884
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77316
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98334
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,41.12
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,57.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.25
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.19
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00093
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80356
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92004
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,53.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
