Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90732
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94687
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.06
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94205
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42522
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98556
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97467
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.12
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,72.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03462
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77407
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91864
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.94
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90161
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99164
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81711
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.75
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.75
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.94
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95065
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44762
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89746
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.25
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.62
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18474
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87076
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91833
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.63
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89142
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75119
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91113
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71173
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93787
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94809
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99243
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-139.06
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.94
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18746
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95395
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93219
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86624
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85437
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.94
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.673
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90268
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93921
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,59.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,59.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,176.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19033
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87845
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92154
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,74.0
