Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78286
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97836
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88467
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89166
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84988
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97693
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97006
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06767
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92203
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85278
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.94
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78915
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98007
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.75
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.63
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.06
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94687
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44204
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9884
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85693
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96896
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98523
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.38
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-68.68
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04836
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74917
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85126
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81176
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.974
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90634
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.06
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93854
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47585
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86831
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97955
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.25
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.56
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04408
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74755
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91821
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82974
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97528
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84189
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.75
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95529
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47158
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.75
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80139
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97565
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,47.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24611
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91962
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87304
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
