Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.63
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7666
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96823
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8858
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.5
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9111
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55257
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.06
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83542
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98154
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.5
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00447
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76736
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9158
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.06
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84622
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97833
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83593
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.31
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.88
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8884
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39092
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84436
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96692
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,37.62
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.63
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12526
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76703
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85183
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,54.88
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-45.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89093
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97922
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.67227
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.13
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90426
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66781
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97269
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90326
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98953
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-167.62
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.69
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10039
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94675
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90176
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,37.5
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8631
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97232
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85864
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.81
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-22.56
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90198
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68255
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78906
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83828
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97253
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.88
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.44
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09993
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78775
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90249
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
