Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.06
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.63
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.854
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9743
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80661
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.63
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.19
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86481
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50649
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93185
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80826
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96924
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,73.62
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.25
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.5
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15334
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76083
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90124
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-35.56
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91928
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.7734
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82596
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.13
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82858
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51778
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91415
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82281
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95685
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,50.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.69
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.81
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16622
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94034
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85446
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89892
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95224
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86505
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.87
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,21.44
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90903
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47826
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92184
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86532
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.37
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13094
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84161
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90069
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87256
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95309
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90259
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.75
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8703
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45956
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96579
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88418
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96185
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.88
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.62
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23903
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77813
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92078
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
