Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,47.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.56
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.69
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8934
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95062
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79721
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.56
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.25
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84167
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.53515
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82354
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82296
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.81
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.12
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23552
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88006
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91119
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89969
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93887
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81234
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.38
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8497
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62286
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79501
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.5
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78778
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96115
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.12
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.13
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09941
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.46706
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8974
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-44.88
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89059
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86859
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.67535
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.75
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91626
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6351
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8172
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85342
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97635
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9863
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.94
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.94
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21749
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47936
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70797
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86706
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92627
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94067
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.38
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92493
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34856
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95886
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84253
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,60.88
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,61.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.94
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.69
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
