Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20235
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52602
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78964
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8826
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93362
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91415
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.19
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,44.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94473
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44594
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.68878
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.13
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81375
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,53.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.06
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13216
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48849
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.68115
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88397
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93082
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.81
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,45.56
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90048
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62814
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.6986
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84677
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.81
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.88
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-35.63
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18245
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54128
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.64453
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90713
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94925
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94818
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.31
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88733
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43453
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98273
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.19
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74389
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.81
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14781
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43938
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84726
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86493
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8244
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95047
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.87
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.63
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91009
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37642
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94119
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90365
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97977
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
