Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2166
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94864
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69693
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.38
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87924
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92126
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93033
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.88
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.56
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84735
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42596
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78439
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85672
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9819
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.38
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-72.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.81
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08458
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53524
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88174
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8302
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92294
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91211
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91104
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78109
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83682
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,54.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,54.88
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-164.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18251
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88672
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88733
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87216
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91089
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88598
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9451
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80749
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95886
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87408
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98312
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,52.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,52.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.37
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07259
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94064
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74554
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87652
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86581
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94876
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.62
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95215
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3564
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8197
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84561
