Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.62
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.75
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12432
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4475
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73629
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84274
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91971
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8428
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.81
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9173
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44952
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8959
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9823
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,50.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,50.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.56
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.19
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20986
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79794
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75119
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77371
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96603
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84588
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.31
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.25
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58254
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99014
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.37
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80166
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9772
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.25
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.38
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.38
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-149.25
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22844
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83148
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89084
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84253
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90079
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90289
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93484
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60327
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.31
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78814
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9917
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,55.5
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.5
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.87
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.31
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17458
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.46465
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89563
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.75
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.88
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81518
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85159
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9491
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.43
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.37
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93295
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49352
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97122
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.12
