Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7435
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,47.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.88
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.62
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.31
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.44
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19411
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64547
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89746
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78286
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92895
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90002
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.44
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91403
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46242
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81915
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98337
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.75
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.75
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.25
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17281
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92633
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75674
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.19
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77819
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93231
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90481
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.44
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.06
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95648
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78726
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8605
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.06
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1256
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54202
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86612
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80679
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93796
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88086
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9357
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73983
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71023
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84524
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98114
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.62
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,51.88
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.38
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.44
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08721
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.41909
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85818
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.25
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7651
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94891
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91092
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.44
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95688
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65548
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
