Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88489
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,73.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,73.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.31
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.81
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.44
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04717
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54345
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87613
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.81
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75311
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96588
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88733
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.69
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96387
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79483
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89807
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98407
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99286
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.12
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.37
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.192
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50402
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78277
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.62
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81155
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91611
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87073
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.13
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96548
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38372
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87573
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98181
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.62
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09911
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52499
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72927
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85699
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92917
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95392
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.06
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97339
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37072
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87518
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,62.88
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.75
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.62
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.75
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.31
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14488
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54116
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81692
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.44
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79513
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94922
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91885
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
