Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.06
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.13
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56933
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89096
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98114
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98868
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,56.75
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.94
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15514
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84399
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.68182
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8519
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9378
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84683
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68502
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87918
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98157
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,64.88
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,65.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.88
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.87
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16167
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49523
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81961
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83511
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9295
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8656
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.69
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97824
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72424
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85959
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99301
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98276
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,74.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,74.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.44
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.44
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.19
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23046
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82928
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.64593
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.63
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86606
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87454
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81009
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.56
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98254
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35579
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96777
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8952
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,62.5
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,47.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.38
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.81
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18056
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76138
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88052
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,59.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.06
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76474
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.78689
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93234
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
