Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83264
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98004
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85586
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9686
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6914
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90143
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98886
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,70.75
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,70.88
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.88
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.69
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.44
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14281
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59182
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83627
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,50.25
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.69
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84466
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9783
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97748
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.25
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.94
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96179
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80096
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90497
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85525
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98529
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.5
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.94
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10369
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93262
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73056
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.69
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87558
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97604
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96643
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.81
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95169
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50018
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96146
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95935
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9834
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98401
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.5
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,32.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.69
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02614
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50982
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84088
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90088
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9256
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89438
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.94
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85016
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75854
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82196
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86276
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98096
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98578
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,47.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.75
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.69
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11522
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88309
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85995
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
