Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91415
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92004
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86203
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.56
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89389
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65756
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95172
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89978
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97369
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.19
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06398
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97333
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78943
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89389
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8663
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83136
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.19
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90866
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75998
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99951
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91446
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95361
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,158.37
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17766
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85486
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7283
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.43
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91968
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90341
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79223
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.87
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9122
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67111
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93371
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96249
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9787
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.88
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09981
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82327
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75161
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,58.5
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,58.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89676
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9548
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94675
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96136
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97519
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97043
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,43.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,43.88
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05098
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95569
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76187
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
