Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92035
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96503
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87359
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9664
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75247
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95151
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97623
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.38
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.38
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14507
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88489
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73223
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94879
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.957
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92419
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95401
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99857
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87442
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95401
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.12
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.12
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.63
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27565
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86462
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72808
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,72.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97281
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98813
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84268
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.965
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85675
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87387
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96527
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,44.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.38
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.25
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03459
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87436
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83096
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.94
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99295
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97009
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85052
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9444
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91791
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97494
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,44.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14937
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7948
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92035
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
