Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85507
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97922
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91205
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.44
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90912
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96921
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,69.75
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.37
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09212
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81091
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89651
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97607
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,40.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89252
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94235
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.944
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98538
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-82.63
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.19
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.19
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02193
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.44131
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91122
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95645
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96127
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92578
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92773
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92612
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95398
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0359
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77334
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91424
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96835
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95804
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9964
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91327
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92276
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96689
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.88
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.75
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.06
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00224
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77157
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93967
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
