Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95325
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93323
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88559
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99841
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93436
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95895
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.62
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.25
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-156.06
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0482
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96707
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78408
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9563
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95282
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95343
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.38
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91839
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99243
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96616
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,56.12
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,56.25
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.25
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,26.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.31
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08223
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95254
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90512
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,89.38
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94058
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95352
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98828
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.75
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.88
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98773
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90893
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92187
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98526
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,45.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02486
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96399
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92685
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,81.38
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93808
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92972
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94556
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9834
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93799
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97012
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97183
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9686
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,46.38
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
