Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.31
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.56
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04085
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93796
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96762
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93204
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9581
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94553
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97186
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9967
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99271
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97064
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98135
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97348
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.12
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.12
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.13
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17028
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94275
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93194
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94028
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96704
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95462
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.94
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97156
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90768
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95059
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96112
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,41.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,50.38
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.5
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.13
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06856
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91815
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92102
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,61.38
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92859
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94549
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93628
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90649
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99097
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97488
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.12
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.56
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.44
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05492
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90698
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91894
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9538
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95355
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.44
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96381
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90286
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96213
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97778
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98248
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9863
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
