Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.25
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.25
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.62
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.25
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.62
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12532
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90759
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91833
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94281
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97815
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93323
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92886
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93576
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93838
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95471
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-150.37
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14873
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89911
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94763
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93194
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93536
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,31.75
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96905
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98007
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,55.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,55.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,73.75
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,73.88
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.88
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.69
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11864
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92395
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96622
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,50.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92813
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97314
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96536
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93109
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99341
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95663
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,47.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,47.25
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.25
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,62.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.75
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.06
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06105
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93927
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92721
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,59.88
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93942
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98529
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9473
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94208
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
