Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97055
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97794
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.88
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.25
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.12
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.56
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0851
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92111
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9284
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,109.75
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93951
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97812
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98856
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91693
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95203
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98251
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97839
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,36.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,37.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.38
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.31
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,24.06
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21761
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92721
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89087
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,79.25
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93274
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98389
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.935
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92435
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9798
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98639
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,45.5
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,45.62
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.62
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,63.62
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,64.25
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.31
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03294
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92084
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93408
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,68.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,91.12
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95779
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9758
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.81
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98706
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9342
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98416
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,47.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,47.38
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.38
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.38
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.44
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.69
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00084
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92819
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93387
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92575
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98154
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,43.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93454
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
