Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,52.38
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,53.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.62
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,72.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,72.75
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.13
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.63
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13362
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91315
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93106
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95572
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96558
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9761
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93783
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97662
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99161
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,58.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,58.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.06
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12596
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94272
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93017
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,56.62
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.75
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.5
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99322
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99847
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99301
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97772
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,51.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,52.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.81
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.94
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10225
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90134
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99863
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93448
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98401
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98624
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,53.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,53.5
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.38
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,79.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,79.38
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,70.38
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,70.62
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-159.69
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.63
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10668
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90515
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97446
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92853
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99225
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98383
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.38
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,31.38
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,31.5
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
