Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97324
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,66.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,67.5
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,62.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-81.44
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0139
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85336
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97684
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,100.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,110.25
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,110.38
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9592
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98779
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.44
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97693
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97003
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,49.38
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,49.62
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,40.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,61.62
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.56
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03072
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90939
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.978
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,69.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,108.88
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98349
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98282
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,9.06
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97754
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94919
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97943
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9917
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,75.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,77.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.68
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29952
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99835
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98077
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,111.25
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81225
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98322
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,38.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,38.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,68.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.56
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18679
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92306
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96774
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,82.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,117.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97491
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
