Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88238
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,46.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,76.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,76.88
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,80.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.13
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.37
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21804
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94183
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96484
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,109.62
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,133.5
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98273
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.19
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76156
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99429
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97177
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,65.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.38
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,91.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.88
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,174.56
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.63
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15755
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93094
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,134.75
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96258
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98758
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9765
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.75
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.62
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83648
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98196
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,74.88
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,74.88
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.88
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.94
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14537
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92386
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94846
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.06
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95673
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,45.38
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,45.75
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.87
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45412
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97702
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98779
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,68.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,84.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,84.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,165.12
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.12
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20595
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91928
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94885
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,129.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,144.12
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94934
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99359
