Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,31.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.87
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7062
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97354
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98828
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,74.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.38
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,69.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,69.25
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.25
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17705
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93826
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93304
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,107.12
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93515
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98541
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,20.5
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8634
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.12
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,90.12
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,90.38
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.25
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,88.12
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,88.25
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.5
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.37
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17446
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93747
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91669
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,120.75
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,128.12
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9241
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98502
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.5
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.62
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.62
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.37
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83438
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,35.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,41.25
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,41.25
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.25
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,106.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,106.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,62.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,62.88
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.88
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.69
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10277
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86316
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95047
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,108.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91012
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98093
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96451
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87057
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.69754
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98773
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,37.38
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,81.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,81.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,68.38
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,68.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29436
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75485
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86682
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,121.88
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
