Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92694
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96399
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92047
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.25
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-28.94
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90295
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.74948
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.68658
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98306
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98654
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.25
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.62
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.75
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.44
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.87
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.31
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17333
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77353
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87411
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,82.5
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94208
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93655
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97113
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.38
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91131
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58373
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71746
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94235
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,70.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.56
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.69
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24746
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72515
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77252
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,7.87
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.927
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92352
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.43
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97827
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47286
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91101
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93762
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98123
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98358
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,53.5
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.38
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.5
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.12
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.56
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06084
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84701
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83319
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,41.62
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,75.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90286
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91547
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97049
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.37
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.44
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91479
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5108
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93576
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9866
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.88
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,38.62
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,64.88
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.13
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15029
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72512
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8815
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
