Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90982
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84811
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.06
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98804
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46966
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83908
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9801
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96045
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.25
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-132.94
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.69
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03856
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83502
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86963
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92505
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97992
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94403
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.81
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73339
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97379
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94995
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.62
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,54.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,55.5
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-129.31
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.44
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05382
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77307
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85885
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90668
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88266
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88501
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,9.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.06
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73007
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98349
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95523
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.5
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,70.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.12
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.25
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.37
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0078
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82318
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84582
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83243
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8753
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92532
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.44
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,23.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99127
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47909
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8352
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97723
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94684
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.88
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,72.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,73.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.75
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-104.37
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.5
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.06
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13283
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.71963
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83832
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
