Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7835
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87042
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83508
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.54919
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79641
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96573
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98874
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.38
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.56
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.19
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30709
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86847
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86557
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,66.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-34.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.74005
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79574
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.07
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.5
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3655
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8081
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9595
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.69
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.81
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.81
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08827
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.71734
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88824
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89505
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90411
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8995
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.87
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79409
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83438
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97476
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93097
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.37
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,50.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10625
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6195
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83893
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.25
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90677
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92239
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97693
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.56
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,26.81
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85266
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.52029
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82034
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95746
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91727
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98029
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.31
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.5
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14418
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70208
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85196
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
