Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85257
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97736
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97626
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.75
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89853
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60565
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97565
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,46.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.75
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.88
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.31
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14287
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84143
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81683
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-59.06
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89679
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98251
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.27849
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-84.37
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.56
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.07
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50002
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6368
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93744
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97498
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98025
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.44
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.56
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14488
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8392
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82168
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,28.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-38.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91888
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.6932
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.65823
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76959
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91168
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96368
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96475
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97696
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98688
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,45.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.75
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.63
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11067
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79763
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82699
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-50.94
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94333
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.52364
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93698
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7998
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70114
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96164
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97125
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97064
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.62
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,72.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.12
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.75
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.37
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.93
