Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14229
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67941
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87945
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,49.5
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77423
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86456
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-79.19
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.04021
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37566
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89685
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79663
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,37.25
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-145.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.31
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.44
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03209
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79654
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86239
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,88.75
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92084
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9653
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98569
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-70.31
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36559
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92966
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96765
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.31
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.94
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00175
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83627
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85138
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8948
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96133
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95856
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.6535
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91482
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97723
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9704
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.75
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.75
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.69
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13179
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67083
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89017
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85058
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.46477
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98761
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.44
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95468
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92016
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98254
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
