Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,30.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.69
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.88
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01967
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83087
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92895
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91519
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91095
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.88
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,35.25
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.06
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48428
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97165
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96664
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-173.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.44
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14891
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82879
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92706
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90143
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97751
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84552
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.87
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.56
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87576
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97058
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92218
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.75
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-122.06
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.19
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.63
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05449
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91263
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91806
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91986
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9649
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92242
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.94
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9826
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64282
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96487
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.75
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.44
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0598
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7861
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80893
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90008
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94385
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97958
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.81
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75164
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39211
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81033
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
