Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97534
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96518
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.5
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.5
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-100.44
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.56
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09236
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88858
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86114
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-48.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.56484
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96912
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79861
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64654
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85708
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86026
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94015
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97977
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.38
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.19
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.69
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09575
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6939
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84887
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89822
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83243
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90039
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82257
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71463
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96985
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9884
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,73.62
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,73.88
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.75
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.13
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20415
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67333
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99792
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.63
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46438
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95947
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96738
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.5
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.62
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.25
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-124.94
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.31
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08583
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64962
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,90.62
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98871
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97617
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.88
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41466
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
