Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,73.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.38
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.88
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20241
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79034
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,100.25
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75134
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82599
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,22.56
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87594
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48211
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91894
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97055
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97415
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.88
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.69
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.44
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.25
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12041
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63384
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91394
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,5.69
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85223
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99451
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8977
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.44
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-40.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83072
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78848
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.69207
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97833
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,34.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,39.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,74.88
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,75.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.88
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-152.75
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.5
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12193
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60705
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91675
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73553
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-166.56
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.19
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.89114
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81152
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94882
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92743
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89944
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-128.93
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.56
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,32.19
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13848
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65347
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81851
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,5.69
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,12.56
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83572
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-173.94
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51885
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78088
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9534
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
