Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97366
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9089
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.75
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,70.5
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.31
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.69
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07445
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81207
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88211
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-101.62
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99838
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.12358
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92789
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-41.63
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.62835
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94052
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96027
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92007
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76858
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99207
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.62
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-119.44
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.25
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11897
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60272
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89889
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98099
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-56.19
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.20095
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98395
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94165
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85373
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95065
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,34.38
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,88.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,88.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-173.06
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.69
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.06
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30724
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59814
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88067
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,56.5
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,34.56
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,12.94
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80533
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93838
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96677
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78955
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96295
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9426
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96594
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98761
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-177.63
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,50.19
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30977
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62197
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,36.19
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83746
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85986
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.44
