Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,42.81
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88428
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71743
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92309
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98367
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97314
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,52.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.12
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.56
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.12
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16265
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58856
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88876
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,5.69
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9964
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97189
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95715
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.88
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,39.13
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94293
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80151
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91424
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96768
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98059
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.88
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.19
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.87
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16371
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6509
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89151
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,60.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93405
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74252
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,24.94
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97821
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8959
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,48.88
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,49.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97482
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96258
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.88
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.63
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.62
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10457
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7948
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.875
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.81
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95541
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.52938
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,25.12
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96555
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96591
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86496
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96313
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98611
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.88
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.25
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-156.31
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.31
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1219
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62722
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80252
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
