Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97626
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99371
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84356
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97217
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98877
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,59.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.62
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,54.37
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14647
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58532
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,85.75
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89465
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96649
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84268
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99207
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97943
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93832
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97092
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.75
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,45.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.06
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.25
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19237
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85071
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97821
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92804
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95251
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97433
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.75
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94165
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55206
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96588
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.75
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.19
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.94
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2094
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73254
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94366
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99966
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86319
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,56.75
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,56.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.56
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.87
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82528
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42611
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97613
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98791
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99286
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.93
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.69
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.13
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17201
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83474
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9465
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
