Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,12.06
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95343
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.94
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89673
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49334
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91022
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,72.5
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.12
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.18
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.31
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23494
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78149
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95773
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,92.12
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.31
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95071
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90774
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97827
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.81
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90256
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44485
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84259
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95605
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98425
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.63
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20467
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84015
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90945
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93017
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92877
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97385
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.75
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95798
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55978
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.94
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94961
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96942
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99258
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-114.62
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.81
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0573
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73303
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88537
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92212
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91968
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99158
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.25
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96835
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77548
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9996
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97247
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97351
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9899
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.56
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02647
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85986
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88156
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
