Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.75
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92361
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92093
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.70919
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.19
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97522
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.54742
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99844
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,39.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,39.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.25
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.88
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.56
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.87
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23351
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78775
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89871
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,103.62
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87478
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9783
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97613
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.94
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97992
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6958
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96249
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94788
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9693
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,55.75
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.88
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.56
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.31
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06081
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87198
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97275
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,33.88
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95709
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.87
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.94
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9787
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71551
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94455
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9686
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9613
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.75
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-156.31
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.75
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02312
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79831
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93725
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,54.88
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86621
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95734
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.62
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96664
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6112
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74133
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86551
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94534
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.38
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.38
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.38
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18001
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90576
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93637
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
