Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.38
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81335
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98334
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93671
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.31
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.44
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9577
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50793
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93924
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9252
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97366
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.88
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,67.38
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,158.31
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.94
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17424
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88232
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92911
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.06
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8309
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99207
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94104
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.69
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36852
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95813
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91925
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9671
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.12
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.25
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.63
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11876
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85095
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91464
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,62.88
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80551
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90939
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.31
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.19
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95569
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44872
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94284
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92175
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94449
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,53.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.87
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.31
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.19
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13884
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8996
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94336
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,67.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82629
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8591
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.18
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,43.06
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94784
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60485
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71975
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97507
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98764
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-75.32
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07823
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83398
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9183
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
