Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,76.88
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.44
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80243
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98556
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93353
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60729
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90616
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95285
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.13
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.69
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19957
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82712
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93021
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77853
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,31.62
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,36.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94382
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36324
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78827
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87616
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97751
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.12
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15743
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91626
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93988
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.62
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84506
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98352
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92212
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92782
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33181
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95389
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84112
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97116
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,56.88
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.5
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.75
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.57
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.19
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1393
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92642
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85278
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,84.75
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.13
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76745
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92682
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93848
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,26.62
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95871
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69195
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85843
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86893
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97696
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98218
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.19
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08437
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79287
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90329
