Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,58.5
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78186
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96976
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98761
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.19
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.94
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88794
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72448
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96619
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91748
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98791
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98679
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.75
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.19
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18056
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8407
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87204
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.25
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77319
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88733
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95874
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.75
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.87
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94321
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56823
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9628
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92911
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9527
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98688
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,43.75
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,82.37
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.69
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.06
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0067
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72036
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92309
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.13
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82116
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93317
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.31
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87765
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43374
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9263
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85476
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96744
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98453
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.38
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-127.81
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.31
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.56
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12953
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.66503
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90796
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83816
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90842
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-73.31
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,23.62
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93555
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.30028
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91315
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91394
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97531
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,54.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
