Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,174.25
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12844
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83661
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89267
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.37
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.56
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81711
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92883
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76571
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.13
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.88
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87875
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43429
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83474
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88547
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96216
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9881
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.44
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.94
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00432
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74493
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88815
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82501
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89987
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.06
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93292
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60372
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80099
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83539
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9787
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,52.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.13
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17928
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49303
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86966
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.44
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81216
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97668
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83813
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.88
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90463
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64395
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9628
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94574
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,62.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,62.75
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.12
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.87
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07274
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78161
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84979
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90649
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97147
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78555
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.19
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94687
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43157
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79687
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.19
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83438
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97879
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
