Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.75
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.69
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22939
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51165
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75439
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92401
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81543
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8584
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,34.37
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91934
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4558
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78479
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81588
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99161
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.75
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.88
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.69
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1216
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73062
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86557
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-41.94
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91415
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96963
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.70425
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.06
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93185
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66235
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96805
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85046
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95462
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-53.31
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08449
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48138
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80533
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88003
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96429
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73101
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.07
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,37.37
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75729
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78598
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77996
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97852
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98773
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.5
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.62
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,86.81
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.38
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0327
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84622
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87204
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87457
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83905
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94745
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.81
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.31
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97293
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4818
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95969
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
