Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84466
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97858
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.12
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01036
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51131
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74868
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,49.5
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82568
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90838
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.37
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,43.56
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9465
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47796
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7015
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.69
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79287
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97723
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.983
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.56
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.69
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01927
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84839
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90726
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85385
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97427
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93167
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.37
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88617
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40774
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90152
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87857
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97723
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.06
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18444
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83975
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90414
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-46.75
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86621
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97485
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.6535
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.69
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.31
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.94
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7976
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39843
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84729
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.75
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84991
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98706
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,56.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,57.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.69
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17082
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6708
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91394
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.56
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86429
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96423
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81949
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.25
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93561
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48406
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94189
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
